Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.02
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.59
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.75
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.59
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.54
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.82
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.82
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.89
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.07
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.81
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.78
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.86
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.92
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.96
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.81
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.23
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.41
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.39
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.27
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.67
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.92
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.39
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.32
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.69
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.85
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.7
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.26
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.34
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.25
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.8
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.7
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.89
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.27
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.42
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.66
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.67
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
