Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.42
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.48
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.2
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.42
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.56
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.27
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.17
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.53
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.23
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252484,Monmouth Gardens,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.92
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.11
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.03
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.04
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.9
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.9
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.07
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.83
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.73
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.12
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.77
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.61
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.85
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.06
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.54
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.2
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.24
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.89
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.68
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.9
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.0
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.93
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.62
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.69
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.19
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.84
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252484,Monmouth Gardens,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.39
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.12
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.89
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252484,Monmouth Gardens,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.24
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
