Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.83
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.94
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.73
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.5
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.78
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.73
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.23
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.86
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.43
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.56
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.99
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.04
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.33
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.35
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.56
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.68
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.01
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.44
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
