Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.02
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.32
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.93
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
