Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.08
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.22
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.18
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.2
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.37
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.76
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.96
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.35
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
