Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.62
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.6
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.47
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.2
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.99
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.95
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.68
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.11
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.94
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.9
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.62
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.38
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.34
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.43
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.62
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.21
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.5
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.52
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.27
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.78
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.4
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.57
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.04
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.53
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.46
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.58
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.6
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.07
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.62
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.66
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.5
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.39
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.72
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.82
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.15
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
