Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.41
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.41
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.93
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.47
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.82
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.79
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.04
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.41
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.08
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.69
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.01
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.24
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.29
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.63
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.88
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.07
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.96
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.47
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.56
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.51
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.01
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.38
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.9
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.27
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.32
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.35
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.68
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.96
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
