Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.03
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.91
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.41
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.89
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.19
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.2
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
