Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.46
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.61
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.05
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.52
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.06
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.49
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.26
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.47
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.69
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.06
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.52
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.05
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.52
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.19
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.84
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.06
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.61
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.9
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.74
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.34
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.64
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
