Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.45
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.6
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.78
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.14
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.7
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.82
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.98
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.8
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.6
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.61
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.9
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.34
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.02
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.0
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.42
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.93
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.0
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.88
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.88
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.1
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.9
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.85
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.88
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.1
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.02
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.44
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.1
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.77
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.55
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.1
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.28
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.95
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.2
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.74
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.48
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.2
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.5
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.9
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.2
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.76
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.21
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.2
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.3
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.68
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.06
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
