Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.3
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.9
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.96
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.74
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.3
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.12
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.91
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.97
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.3
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.47
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.17
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.37
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.3
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.7
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.0
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.49
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.2
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.33
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.27
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.08
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.2
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.18
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.16
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.36
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.2
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.61
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.59
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.52
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.1
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.85
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.53
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.46
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.1
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.38
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.25
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.08
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.0
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.18
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.09
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.8
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.0
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.73
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.02
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.92
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.9
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.49
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.43
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.45
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.9
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.8
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.33
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.89
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.8
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.79
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.8
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.32
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
