Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,33.7
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.85
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.13
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.02
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,33.7
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.13
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.28
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.78
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,33.6
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.29
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.24
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,33.6
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.63
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.96
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.74
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.93
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.88
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.1
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.2
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
