Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.22
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.87
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.4
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
