Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.95
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.79
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.09
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.8
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.67
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.05
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.69
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.99
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.07
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.64
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.71
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.79
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.59
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.32
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.83
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.88
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.34
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
