Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.45
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.48
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.36
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.66
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.54
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.74
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.5
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.58
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.01
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.44
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.16
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.47
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.77
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.91
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.17
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.46
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.51
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.58
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.08
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.09
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.88
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.95
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.35
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.17
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.88
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.76
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.67
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.6
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.23
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.14
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.64
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.59
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.63
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.47
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.1
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.16
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.16
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
