Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
