Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.64
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.36
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.09
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.75
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.1
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
