Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
