Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,33.6
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
