Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.6
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.6
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.6
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,33.5
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
