Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
