Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.48
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.61
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.56
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.53
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.44
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.6
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.14
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.15
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.91
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.88
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.17
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
