Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.22
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.87
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.33
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.96
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.41
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.97
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.05
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.34
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.08
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.42
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.16
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.39
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.54
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.58
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.86
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.72
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252484,Monmouth Gardens,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.68
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.27
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.66
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.44
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.53
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.23
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.33
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.19
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.18
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.93
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.13
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.1
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.02
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.74
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.83
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.86
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.02
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.97
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
