Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.13
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.35
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.35
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.2
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.8
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.38
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.03
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.42
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.53
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.4
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.44
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.21
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.33
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.32
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.52
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.32
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.75
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.8
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.7
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.59
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.14
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.13
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.55
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.54
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.35
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.64
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.35
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
