Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.34
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.12
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.61
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.1
