Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.85
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.82
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
