Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
