Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
