Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.17
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,33.4
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
