Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
