Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.91
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.02
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.96
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
