Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.73
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.83
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
