Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252484,Monmouth Gardens,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
