Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
