Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
