Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
