Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
