Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.45
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.2
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
