Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
