Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
