Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252484,Monmouth Gardens,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
