Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.5
