Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
