Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
