Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
