Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252484,Monmouth Gardens,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
