Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
