Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.9
