Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
