Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
