Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
