Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
