Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.04
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
