Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
