Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.33
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.9
