Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
