Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
