Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
