Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
