Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
