Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.09
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.2
