Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.78
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.08
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
