Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
