Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252484,Monmouth Gardens,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
